Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82242
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72924
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86423
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9267
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Current (Max),A,140.75
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48907
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88586
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85364
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Current (Max),A,126.75
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86658
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85983
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94867
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89953
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
