Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Current (Max),A,151.25
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88788
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47848
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91455
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87817
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45498
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67858
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8819
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Current (Max),A,115.5
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T23:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90832
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47222
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76428
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87616
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87802
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85504
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88998
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59997
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
