Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80954
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Current (Max),A,122.75
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63177
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85861
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78958
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92642
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75412
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70672
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93576
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86093
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83239
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84002
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89828
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73416
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
