Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.863
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T22:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81021
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87973
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94424
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Current (Max),A,108.62
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99908
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66909
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87747
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93692
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Current (Min),A,105.12
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Current (Max),A,149.75
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87402
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70559
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93262
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
