Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65063
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83569
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69152
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88049
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61813
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92007
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87234
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Current (Max),A,125.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T21:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6535
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76928
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91122
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88843
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
