Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79068
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Current (Min),A,167.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.75
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.31
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73117
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50607
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93436
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Current (Max),A,165.62
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88592
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8244
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70175
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Current (Max),A,183.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,131.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86178
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68124
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
