Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Current (Min),A,216.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Current (Max),A,216.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86474
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66821
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Current (Min),A,190.88
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Current (Max),A,202.38
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.5
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T20:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,153.62
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84292
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92667
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90417
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Current (Min),A,231.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Current (Max),A,232.12
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85318
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88653
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Current (Min),A,235.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66192
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
