Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8927
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Current (Min),A,238.25
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Current (Max),A,239.25
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,153.62
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,150.38
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.38
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67523
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Current (Min),A,254.62
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Current (Min),A,213.25
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Current (Max),A,227.88
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.38
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70394
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72937
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.97
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Current (Min),A,235.75
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,151.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.734
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67819
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89322
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.55
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T19:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,142.5
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,134.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88943
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74096
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75351
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
