Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88501
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.69
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Current (Min),A,203.5
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Current (Max),A,203.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Current (Min),A,201.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.38
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60989
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88901
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90426
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.7
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Current (Min),A,228.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Current (Max),A,143.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Current (Min),A,185.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Current (Max),A,191.88
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.38
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,134.38
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.19
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87265
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4468
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88251
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Current (Min),A,236.12
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,191.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,191.75
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,191.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91192
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90472
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93329
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91977
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Current (Min),A,262.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Current (Max),A,267.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Current (Min),A,222.12
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Current (Max),A,222.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.25
