Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94476
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88977
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Current (Min),A,175.62
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Current (Max),A,178.75
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Current (Max),A,155.38
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.5
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Current (Max),A,258.5
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,180.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71136
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Current (Min),A,183.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Current (Max),A,184.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Current (Max),A,123.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Current (Min),A,243.88
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Current (Max),A,244.12
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T18:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,143.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69769
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.2
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Current (Min),A,195.5
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Current (Max),A,197.25
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Current (Min),A,222.62
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.25
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,140.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6878
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91351
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Current (Min),A,200.62
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Current (Max),A,201.0
