Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Current (Max),A,127.38
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Current (Min),A,218.88
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Current (Max),A,219.12
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,127.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46328
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.2
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Current (Min),A,200.62
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Current (Min),A,188.12
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Current (Max),A,205.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Current (Min),A,140.62
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Current (Max),A,140.75
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Current (Min),A,169.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Current (Min),A,230.12
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Current (Min),A,176.38
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,164.38
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,164.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.56
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92508
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42263
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,158.31
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3207
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
