Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.55
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Current (Min),A,229.5
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Current (Max),A,229.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Current (Max),A,165.5
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T17:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,163.25
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.38
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91046
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-169.31
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.91321
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.05
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Current (Min),A,259.38
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Current (Max),A,259.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,180.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,182.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.44
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.92248
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95181
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Current (Min),A,248.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Current (Max),A,249.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87021
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72631
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.62
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.89456
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86477
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6893
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,175.81
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.95999
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92807
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
