Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Current (Min),A,225.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Current (Max),A,237.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.19
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8855
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55035
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.13
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97549
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88098
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89789
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Current (Max),A,171.38
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.82
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75955
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55938
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86954
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8995
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Current (Max),A,181.62
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T16:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.19
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.88
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60146
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54427
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Current (Min),A,167.88
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.88
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62707
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47491
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
