Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91077
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.12
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Current (Max),A,199.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86755
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6947
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51574
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Current (Min),A,170.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86932
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87643
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Current (Max),A,172.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85766
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88769
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
