Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91305
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67843
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75564
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92789
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T15:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80539
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71176
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77053
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7113
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74115
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Current (Max),A,157.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Current (Max),A,128.12
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86957
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70651
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79245
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90741
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
