Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.19
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89944
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4454
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40777
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Current (Min),A,190.12
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.69
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89566
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42275
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8873
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85504
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41195
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8865
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Current (Min),A,179.38
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Current (Max),A,180.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-02T14:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79254
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75296
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
