Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (Max),A,104.5
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83215
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76394
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92654
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65512
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76904
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76272
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81534
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38378
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91525
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83954
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90219
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77639
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90515
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87909
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
