Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85925
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85876
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (Max),A,151.25
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7597
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90494
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (Min),A,204.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (Max),A,204.62
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T23:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91611
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.37
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75064
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69906
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (Max),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (Min),A,144.62
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81357
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86569
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (Min),A,192.62
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74533
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
