Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83624
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90082
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85293
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83026
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (Max),A,160.5
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84991
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61578
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7922
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83673
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (Max),A,141.38
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (Max),A,224.62
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91858
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93368
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85153
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.62
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T22:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
