Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8685
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9227
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91095
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92071
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89059
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (Min),A,208.25
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78982
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87967
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96558
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9071
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65057
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94083
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75528
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6817
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80279
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9032
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
