Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (Max),A,114.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (Min),A,178.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73187
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92074
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92328
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (Min),A,191.88
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (Max),A,192.25
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91415
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67538
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91305
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (Min),A,212.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T21:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.75
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9187
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68338
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (Max),A,222.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,126.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.25
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9082
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6614
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93472
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89483
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
