Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (Min),A,228.88
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.19
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90463
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67999
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82608
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (Min),A,149.88
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (Max),A,132.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (Min),A,197.12
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,134.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (Max),A,142.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (Min),A,252.25
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (Max),A,252.62
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,135.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74075
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
