Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93216
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (Max),A,192.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (Max),A,148.25
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T20:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69799
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (Min),A,201.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (Max),A,234.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,138.75
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82788
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67559
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (Min),A,216.5
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (Max),A,216.75
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80713
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90771
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (Min),A,221.88
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,140.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
