Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82455
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66131
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (Min),A,193.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (Max),A,193.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (Max),A,223.62
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,153.12
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93231
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (Min),A,261.25
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (Max),A,261.5
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8905
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69433
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (Min),A,202.25
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T19:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90451
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92648
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (Max),A,180.88
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.88
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
