Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,173.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,175.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,122.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (Min),A,234.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (Min),A,236.88
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.62
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.25
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,177.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (Min),A,201.62
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (Min),A,257.25
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,157.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (Min),A,175.75
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (Max),A,175.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (Min),A,217.25
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (Max),A,218.62
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,167.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,167.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
