Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (Max),A,164.12
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (Min),A,251.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,148.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.94
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40377
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (Max),A,159.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.75
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T18:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,158.62
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,160.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,153.12
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81582
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9173
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8931
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (Min),A,258.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (Max),A,258.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,167.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89737
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94058
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (Min),A,200.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (Max),A,204.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (Min),A,235.75
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,118.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
