Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (Min),A,202.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (Min),A,253.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,134.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (Min),A,188.12
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (Min),A,259.62
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (Max),A,260.38
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,138.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,131.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92029
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54882
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (Min),A,215.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (Max),A,217.25
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (Min),A,240.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (Min),A,229.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (Max),A,235.75
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T17:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93964
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
