Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (Min),A,143.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (Min),A,209.5
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (Max),A,209.75
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,178.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,128.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.25
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62905
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65359
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6556
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (Min),A,204.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (Max),A,205.5
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88687
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5884
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.19
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.92657
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89139
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (Max),A,124.25
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93887
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6015
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.37
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.92895
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82739
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (Max),A,187.25
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94867
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
