Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59997
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.89151
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85461
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (Min),A,163.38
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (Max),A,163.62
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9183
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66079
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92642
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7442
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T16:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91095
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6885
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70929
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92523
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80002
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7275
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
