Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81451
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.06
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93118
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65737
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8157
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9122
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9032
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93042
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (Min),A,133.75
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (Max),A,166.62
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86407
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60458
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88879
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
