Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (Min),A,151.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T15:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.68
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60696
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83282
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63967
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (Min),A,154.25
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.69
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68899
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47359
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.06
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58782
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8388
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92801
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (Min),A,152.5
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (Max),A,113.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.5
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67956
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50381
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.5
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68423
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78744
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82159
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68392
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62289
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77707
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.31
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90182
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63989
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
