Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78201
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,118.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.25
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65325
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65704
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82605
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77047
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (Min),A,153.75
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63967
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76199
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (Min),A,97.62
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T14:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66467
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92551
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83493
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (Max),A,123.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95483
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87121
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
