Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62051
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (Max),A,115.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (Min),A,130.5
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86246
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84817
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65658
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (Min),A,178.75
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (Max),A,179.38
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88544
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.44
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63378
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91528
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85281
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85483
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88952
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85904
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88309
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82495
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (Max),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,129.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.13
