Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47066
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83661
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74557
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8591
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (Min),A,112.12
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (Min),A,189.88
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T13:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.25
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84353
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88476
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92999
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8392
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85818
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (Max),A,125.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85827
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90747
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82254
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9133
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
