Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87198
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90381
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55779
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79672
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (Min),A,126.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (Max),A,126.75
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (Max),A,131.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83682
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74194
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T12:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65475
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8392
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.823
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92065
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
