Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (Max),A,146.38
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87033
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (Min),A,108.62
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50506
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87265
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (Min),A,150.38
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (Min),A,159.25
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92679
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8576
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84283
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91739
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83856
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (Min),A,205.38
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (Max),A,205.88
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81091
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
