Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86694
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (Min),A,182.38
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.62
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81485
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8645
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87259
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T11:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85571
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91336
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86459
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8677
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64895
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85119
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.06
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43273
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
