Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68939
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87472
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89413
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54275
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86468
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86569
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86673
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89355
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78921
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74694
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92349
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85684
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (Min),A,156.38
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T10:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
