Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45296
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41991
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92398
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90414
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (Max),A,142.88
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90628
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52132
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88663
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89862
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.44
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.19
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42513
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52837
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9078
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (Min),A,175.12
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
