Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90463
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53008
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81753
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85403
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76751
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T09:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92474
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84451
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90478
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86572
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (Max),A,146.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7868
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83593
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
