Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (Min),A,109.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (Max),A,125.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86877
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72537
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.06
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8501
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9245
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (Max),A,125.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81286
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86227
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89184
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.25
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30968
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64929
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (Max),A,53.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87802
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6513
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81781
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
