Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84329
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89505
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T08:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87549
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66473
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88412
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.94
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86679
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4725
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73208
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71453
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85425
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.63
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89029
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55911
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71334
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89474
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81466
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93204
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (Max),A,86.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48714
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70538
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
