Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.922
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83505
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.81
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50607
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49148
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89129
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T07:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92294
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84298
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
