Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.19
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4273
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89972
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87662
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91366
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84356
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86011
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64773
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82901
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
