Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86078
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4898
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88391
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T06:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.93
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86587
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40298
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79141
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95096
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41534
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87604
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.19
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90695
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41823
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83743
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85782
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
