Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94266
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5559
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8125
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.31
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9314
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.733
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44808
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (Max),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T05:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85907
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
