Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85818
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86914
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44607
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51281
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71432
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (Max),A,122.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.56
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86966
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44488
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (Min),A,153.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (Max),A,153.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (Min),A,111.88
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91022
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57937
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
