Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85122
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58657
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T04:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87219
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44723
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (Max),A,145.75
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85803
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41405
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
