Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.44
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9086
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45183
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72076
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8732
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91244
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (Min),A,150.38
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (Max),A,136.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (Min),A,141.12
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76645
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (Min),A,132.38
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
