Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (Min),A,190.88
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (Max),A,191.12
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (Min),A,150.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (Max),A,150.75
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T03:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50875
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48199
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.75
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.69
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56359
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47036
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (Max),A,190.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (Max),A,121.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.56
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40572
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72192
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (Min),A,139.5
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (Min),A,203.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (Max),A,203.75
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41765
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66033
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95776
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
