Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (Min),A,193.62
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (Max),A,193.75
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.63
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55239
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48043
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93936
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (Min),A,215.75
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (Max),A,224.38
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (Min),A,114.5
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.06
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57147
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44121
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99985
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (Min),A,135.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (Max),A,135.88
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (Min),A,223.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (Max),A,223.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (Min),A,141.25
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (Max),A,141.5
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T02:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60543
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (Min),A,252.88
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (Max),A,253.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56597
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
