Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (Min),A,240.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (Max),A,240.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (Min),A,161.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (Min),A,219.25
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (Max),A,219.5
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (Min),A,146.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (Min),A,244.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (Max),A,245.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (Max),A,189.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88214
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (Min),A,255.62
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (Max),A,255.88
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52581
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
