Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (Min),A,262.25
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (Max),A,262.62
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (Min),A,174.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T01:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52499
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (Min),A,216.75
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (Max),A,216.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55474
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4902
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (Min),A,121.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (Min),A,220.12
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57086
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89563
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
