Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84564
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51003
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82397
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (Max),A,146.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80563
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45226
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85818
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.37
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50106
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48251
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87921
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89679
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (Max),A,83.12
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-03T00:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92435
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.37
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92767
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42547
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86789
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84286
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90466
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
