Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88504
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67526
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91015
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88846
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8876
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71264
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82583
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90051
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85293
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68197
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67184
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91586
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Min),A,104.12
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87314
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92972
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87439
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9176
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
