Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88101
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80999
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75387
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86429
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90152
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.44
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72461
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5827
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90985
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84085
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75341
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72341
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88904
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8685
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9205
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71206
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69906
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
