Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70425
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93194
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95303
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86337
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8829
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91379
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87997
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92313
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56875
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
