Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91226
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91467
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91879
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,126.5
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73614
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70181
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83261
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77209
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75534
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,84.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73022
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89718
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Max),A,175.75
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
