Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87933
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78372
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91382
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Min),A,170.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Max),A,170.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Max),A,158.38
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T21:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86404
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72085
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Min),A,143.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Min),A,144.62
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78228
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
