Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Max),A,154.12
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94238
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79718
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Min),A,161.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92859
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Min),A,173.88
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72033
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
