Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,136.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,136.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81445
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89014
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,161.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83545
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94076
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82098
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84652
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,202.38
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79528
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
