Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84802
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91266
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,132.62
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94205
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76513
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89224
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,142.88
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93606
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75644
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89325
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,170.12
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86954
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73199
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8992
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,167.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,179.62
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,180.12
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
