Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90814
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.31
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67291
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,173.75
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,169.75
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,127.88
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89837
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81665
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,192.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,189.12
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,148.12
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.25
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79638
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8247
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,200.12
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,225.25
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,225.25
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
