Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,181.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77996
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71093
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,230.75
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,235.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,156.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81079
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76916
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,210.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,214.12
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,201.38
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.88
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,159.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92966
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,197.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,200.88
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,221.12
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,118.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81897
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
